Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8562299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.46721999999999997
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91717
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91009
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9100299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86224
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91794
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70272
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88089
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8630399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9633799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8874200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8358700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87829
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88797
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87155
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43291
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89459
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8230299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98859
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98798
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89902
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93271
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9475399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.40365
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9510799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9135700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9672799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9201600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94495
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95596
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
