Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35818
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9188799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9461700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87216
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90625
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63436
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86465
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91806
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6560600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94305
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92514
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.863
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9822700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9782700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-124.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.48702
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,169.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92529
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83673
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86566
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9381700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74878
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9871200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9228200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
