Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93442
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89731
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87634
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63998
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92953
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94232
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82516
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87292
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9023399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9730200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93521
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8383200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96539
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8645299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89905
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94357
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9733
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9380200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82657
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9138799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90033
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
