Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9376200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81115
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9717399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8401200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87503
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94037
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86487
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78805
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9308200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88666
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9766799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8779
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8303200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93222
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96921
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8233600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9709200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8924799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9813799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9867600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72906
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90646
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95032
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99454
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30895
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9233100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9165
