Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9908399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9074399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90243
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.836
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99792
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63262
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8890399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,178.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,179.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97385
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8683799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9826
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92004
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89136
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8778100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89795
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90436
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96435
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81497
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9153399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91254
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99731
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67718
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9571799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,189.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,197.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,193.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9379299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9096700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8164
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90036
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91489
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9441200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92569
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91315
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
