Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,193.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90066
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87945
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88775
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93866
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9479700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93347
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7932100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9158
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,160.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8581200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9143700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95294
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9143700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9350299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97311
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77554
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8928799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9659399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8637100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92471
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85016
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89343
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,165.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9492200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96909
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8797
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8365799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8722799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
