Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83206
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9332
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8692
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8672799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90753
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95309
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,183.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89294
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7633300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89487
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92319
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8621200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90994
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68704
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83975
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9091799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9907799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73169
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93658
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87359
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9387200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92712
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71331
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84085
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,173.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93637
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94226
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8867200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9898100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95245
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
