Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99164
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8365799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9503799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,184.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8608399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9438200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89233
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90741
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80923
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85229
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86664
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94025
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97925
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90115
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77713
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8892200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84341
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89712
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69384
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93106
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94089
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9832200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98114
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73953
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9206799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92264
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97452
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91733
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79638
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65551
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84906
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9029200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92819
