Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5797100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9075
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87869
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92242
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91733
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8935799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6514800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81238
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89154
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92404
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94415
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91745
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90933
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91543
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8044399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7156600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8697799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8947700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93875
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9306
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93652
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9149799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9230299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6581100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8125899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8289799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95306
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91122
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9179700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9550200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86255
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9090600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79315
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75164
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86041
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
