Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78732
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8581799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8492700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6620699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66085
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8919100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89895
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93414
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90085
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8105100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92114
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89197
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73953
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5837600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88666
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89715
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96973
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95615
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92847
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92645
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81762
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87839
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8893399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90143
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8381299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6500199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.935
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96036
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94394
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90048
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80566
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70895
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.06
