Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8411200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89075
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93216
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8291
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78827
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8775
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9739399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92227
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78067
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90954
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91104
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87445
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75671
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87576
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97259
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96439
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86755
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8053899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8026399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85339
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8943200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95291
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9155
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89856
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9060299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8459399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8480200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80917
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93616
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97049
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
