Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94009
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91495
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89285
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78762
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8154
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8547600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91501
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9343600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94357
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96115
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86535
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9630700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8743
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9565100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68197
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8743
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9336200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9452799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9486100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9651799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8848600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8648100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66317
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88251
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92227
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97635
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83545
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76715
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87546
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7830199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7026899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85052
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
