Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9299299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58126
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91427
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79709
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90259
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8350200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64251
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89166
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94571
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8698100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5960300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95709
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7955
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9091799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9118299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75613
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71814
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9265100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93942
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73742
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95624
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79599
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89569
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9297200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8824799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73822
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82757
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8941899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9698200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91858
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9343600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9177200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
