Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9270299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8944700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94668
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80786
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76327
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9162600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9210200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9109799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93625
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89425
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9126299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9099700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7904
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8560200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8948299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95071
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9040799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93594
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91827
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7058399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9217799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9383799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95831
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9129
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89245
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8975200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9193100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8252799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88455
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
