Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90823
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9428700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94726
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85675
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9530299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93295
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90976
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91446
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9431799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9409200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78869
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83636
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9479700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85293
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77359
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9343299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95026
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86111
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9277
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85345
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89239
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84945
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8946200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7369600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90774
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82284
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86664
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89276
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9217200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
