Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8376399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76495
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8957799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9464100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94611
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9308200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9452200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93594
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9232799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81015
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7703800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9345700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94299
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9651799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9509
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8736200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7550899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9023100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9609700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88235
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75671
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92615
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91101
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91485
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85885
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93127
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8623
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88846
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85925
