Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92612
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8294299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9233399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98111
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75439
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,13.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,13.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,13.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9234600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89871
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9249
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82055
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80078
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71228
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9261799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,13.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,13.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,13.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93335
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88266
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9374100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9207799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96283
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9130799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81213
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9079
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98441
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66162
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,13.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,13.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9266700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86639
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9156799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9619700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9510799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89236
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79535
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8656299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78674
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9526700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,12.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,12.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,120.12
