Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9412200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8517100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9127799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8854
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9116200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7729199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91366
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7116
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,11.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,11.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,11.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8284600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91369
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8244
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9072899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88965
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84005
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9502299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87387
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,10.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,10.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,162.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93375
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8262
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88949
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9912700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89804
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93558
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8401200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9385100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97321
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,9.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,9.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83221
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9017299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9013399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91507
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90338
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93985
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
