Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94205
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8420700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,9.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,9.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,199.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,203.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,202.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84036
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9142100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8759399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84045
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9093
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92227
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,9.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,9.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,9.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,166.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95993
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9208700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9051799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8577899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8848600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91296
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76559
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84796
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98044
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,8.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,8.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,8.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,174.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83291
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88421
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9073200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8882700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8951100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81952
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94034
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93429
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8096300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9897799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,8.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,165.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,166.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,180.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,184.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,182.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82486
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91879
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
