Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9325600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76715
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9119200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80566
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,8.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,8.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,8.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,169.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,176.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,215.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,216.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,215.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9360299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77581
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93909
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88302
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94034
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87875
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96255
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82184
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93606
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82416
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9860200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,8.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,8.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,203.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,204.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,203.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93365
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79983
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89618
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93506
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9207799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8114
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67297
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,7.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,7.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,175.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,176.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93234
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79568
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9467200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8270200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9709200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79022
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9897799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74597
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9851700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,7.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,7.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,7.17
