Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,188.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,189.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,241.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,241.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9424100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7911
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9087799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93124
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84601
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9476
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76144
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9167200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60192
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,6.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,6.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,165.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9547399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74383
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9018799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9752200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82068
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9089
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9666100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82205
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97409
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71911
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,6.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,6.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,6.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,147.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9771700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74688
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9173899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9576399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78943
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81595
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9446700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73858
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5562699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,192.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77365
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9571200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8295899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8367899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95685
