Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70053
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9449799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8287899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,6.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,6.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,158.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74224
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65899
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97055
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74383
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9897799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78988
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92935
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,7.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,196.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,196.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.64877
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93295
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78955
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9565100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7211
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90976
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74621
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92227
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,5.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,5.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,5.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6876800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93079
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78293
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7734
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93686
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7782600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9330700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,5.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,5.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,5.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,239.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,239.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,239.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,189.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,190.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.63076
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
