Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8640700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9391799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7076399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95709
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55511
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,5.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,5.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,5.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,225.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,225.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,225.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.56826
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91232
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9214200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93606
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70517
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99966
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45443
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,5.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,5.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,5.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,285.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,287.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,286.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9793700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.64376
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86621
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8377700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9520299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7421800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9609700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74759
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,5.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,5.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,5.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,185.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,186.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,186.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6611899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86069
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9875200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8365100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81994
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9402799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7689199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9132399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72509
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90933
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
