Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,5.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,202.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,199.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7301
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91089
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8509200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9093
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75012
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61932
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,5.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,5.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,5.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,206.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,206.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,206.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,193.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7044
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9337799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84491
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81497
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9168700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74893
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88864
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74578
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98145
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,5.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,5.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,5.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,197.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,198.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,166.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90423
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71585
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9238299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83886
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9673799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78567
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9691200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48168
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,5.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,5.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,5.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,167.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9347200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70904
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9204100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4916
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9455600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
