Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78201
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8619399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57028
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,5.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,5.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,5.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,182.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,147.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8945
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74237
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9901399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75338
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90695
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77862
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87521
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88779
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56912
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,5.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,5.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,164.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9767100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69967
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88269
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8013899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79528
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35265
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,5.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,5.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,5.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,223.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,223.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,223.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.66122
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94321
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88931
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8164600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9526100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79193
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8840899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68081
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92981
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,5.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,5.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-57.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
