Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4912
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9414399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84378
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79779
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9217799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74716
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,6.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,6.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,6.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,171.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,117.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9410700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.3987
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9699399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85049
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74206
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87298
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82132
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88165
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72216
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98221
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,6.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,6.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,190.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,187.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93295
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.59817
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82058
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90045
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8977
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63983
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.978
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8890100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64279
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9709200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,5.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,5.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,5.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9419200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.44523999999999997
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9177200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8957799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70834
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9764700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88415
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74179
