Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9598700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.5292600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9167200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9482700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82525
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71206
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86795
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65353
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92419
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,6.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.52477
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92258
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9731700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83929
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6116
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81881
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6886899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94925
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,6.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,6.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.34267
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9248299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96378
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9050299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9186700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56576
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37276
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9409200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,5.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,5.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,5.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93671
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17565
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82986
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8813799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
