Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95529
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70898
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2864
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,5.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,5.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,5.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.46188
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93017
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8671200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8327
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89825
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65689
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25267
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,5.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,5.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89728
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.32976
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77081
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9862700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8366100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94385
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73556
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9849899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8226899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17931
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9710700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,5.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,5.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4085
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8579700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75738
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9347799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66281
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83435
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12035
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,5.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,5.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,5.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,141.5
