Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96201
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.37606
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81329
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78033
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84509
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85782
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6221300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85834
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09862
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9875799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,5.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9563
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4255
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89969
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89084
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85272
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8894299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62148
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9609700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90069
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10652
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,4.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,4.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,4.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91507
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.35497
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8949600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8624200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70352
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53252
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17327
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94516
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.39507
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88769
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7619
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90225
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94147
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57494
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90112
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
