Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8439
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12761
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9407
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,4.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,4.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94311
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.37942
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87875
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9978899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7024199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8402700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9290799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55795
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8560200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10063
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8732
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,4.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,4.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,4.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.3738
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86392
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9948100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7760600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67443
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8800899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86731
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00145
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,4.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,4.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,4.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,147.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-76.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9666399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22115
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8062699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9158
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73938
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88721
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.888
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35106
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92206
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84814
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.09452999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,3.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,3.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,3.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04363
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.41161000000000003
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
