Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8563799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60375
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-86.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84726
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04964
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02034
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95239
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92786
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83639
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96945
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8766799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70031
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9640799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92969
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14211
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65917
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6701600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47413999999999995
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9760700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9692700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9104899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8103
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9479700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95685
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91858
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8493
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62448
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93515
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94504
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.46715
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58782
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
