Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81723
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8204600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89831
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90274
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84945
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39123
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97729
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88461
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8294
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09276000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90881
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86215
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90243
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8716700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8992
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61605
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9490700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85162
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90686
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82101
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93722
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86966
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8773799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93014
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91885
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87436
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.53664
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8920899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85034
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85229
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89181
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80816
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.58544
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
