Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9871200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88885
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6061
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94089
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8784200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9084200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97195
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9176
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9234
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80038
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9630700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.40658
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9325600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7722100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87851
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86682
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91394
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8394799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94491
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9347799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99051
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8468600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90375
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9496100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62063
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9691799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83706
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8756700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90585
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
