Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9290200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73657
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.012440000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,148.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94095
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92486
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64874
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92248
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93771
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81485
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9329799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.41189
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9723200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8623299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95694
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7539
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87579
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94305
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86477
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42666000000000004
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9752799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9541299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92874
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8136899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9721700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90448
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92947
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76815
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7915300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93945
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
