Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89386
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70834
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8549200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76043
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9481799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8965700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-85.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02513
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9507700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92163
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78265
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9290799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8910799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75192
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9167200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9575799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75818
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93448
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92917
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9172399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9234600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9124700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75167
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84662
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93561
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69284
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87497
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9034700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84872
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
