Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94937
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9061600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9645100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95694
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87472
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9766799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92053
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9719200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88528
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9542200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89123
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99136
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9252
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94458
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9633799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9005700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9577
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92795
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92779
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96072
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93548
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90686
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9740000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93548
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90475
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90054
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88141
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95575
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8235399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92355
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9461700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91495
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
