Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88089
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42257
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91186
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9300799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94485
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92889
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9127200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85626
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9141799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6574300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89136
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95544
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91522
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93747
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84652
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9018200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8775299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95929
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9760700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9797399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94806
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89712
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9470799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94275
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93845
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,185.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94958
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8436
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
