Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71225
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8416100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,166.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90533
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93491
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92975
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89746
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94137
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9580700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90225
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76437
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8934
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92163
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8653200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94629
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83191
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86246
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8945299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71109
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89361
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8393200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9013399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8537600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92419
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9579200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8720700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86767
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88345
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78466
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77874
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8642299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86154
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81891
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
