Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9122600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92953
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8824799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9159200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83294
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73602
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81503
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85211
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80938
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9001399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9462299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92822
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8518
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90927
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84311
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73172
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81604
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87665
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84921
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7770699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9244700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53689
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89151
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81585
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87915
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61074
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8352
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8910799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8428
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77646
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9854700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68072
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93295
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86929
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85705
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9195200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65698
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6463899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95706
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
