Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93976
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8733799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88675
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92969
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8993200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94458
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8505799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8915700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8446299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72485
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9550200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89236
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8813799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80804
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96545
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88171
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82785
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8475299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9074399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8873
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61056
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77478
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86419
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93332
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8648100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74539
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89261
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86419
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84631
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8829600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72906
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79309
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8585799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8720100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72348
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9520299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77749
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
