Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90436
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92599
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9576100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81347
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85409
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67523
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8950799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8816200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77871
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79464
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93774
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8403
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9188799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9206200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76193
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7227399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8824799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9297799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78463
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95489
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80572
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95288
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87384
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8788100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92743
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76718
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69293
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71667
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88702
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9289799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79608
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94101
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71527
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86361
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87836
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8248
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71841
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82373
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
