Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90869
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8697799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90265
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89471
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77041
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.858
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81329
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9033200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9228799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92895
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92584
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88876
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66659
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78579
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8939799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92853
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85306
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81418
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82339
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91284
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93194
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9026799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8847
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94357
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67538
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87655
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82419
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92053
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91745
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9472299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92886
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92612
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8136899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74051
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82531
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
